Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512442,St Davids Court,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512442,St Davids Court,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512442,St Davids Court,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512442,St Davids Court,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
512442,St Davids Court,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512442,St Davids Court,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
512442,St Davids Court,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512442,St Davids Court,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
