Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
512442,St Davids Court,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
512442,St Davids Court,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
512442,St Davids Court,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
512442,St Davids Court,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512442,St Davids Court,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
512442,St Davids Court,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512442,St Davids Court,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512442,St Davids Court,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
512442,St Davids Court,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
