Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
512442,St Davids Court,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512442,St Davids Court,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
512442,St Davids Court,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
512442,St Davids Court,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
512442,St Davids Court,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
512442,St Davids Court,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512442,St Davids Court,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512442,St Davids Court,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512442,St Davids Court,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
