Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512442,St Davids Court,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512442,St Davids Court,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
512442,St Davids Court,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512442,St Davids Court,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
512442,St Davids Court,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
512442,St Davids Court,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512442,St Davids Court,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
512442,St Davids Court,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
512442,St Davids Court,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.95
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
