Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512442,St Davids Court,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.02
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
512442,St Davids Court,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.95
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.79
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.5
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.4
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
512442,St Davids Court,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.66
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.49
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.0
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
512442,St Davids Court,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.83
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.55
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.7
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
512442,St Davids Court,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
512442,St Davids Court,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512442,St Davids Court,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
512442,St Davids Court,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
512442,St Davids Court,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
512442,St Davids Court,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
