Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
512442,St Davids Court,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
512442,St Davids Court,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512442,St Davids Court,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
512442,St Davids Court,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512442,St Davids Court,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
512442,St Davids Court,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
512442,St Davids Court,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
512442,St Davids Court,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
512442,St Davids Court,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
