Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
512442,St Davids Court,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
512442,St Davids Court,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
512442,St Davids Court,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512442,St Davids Court,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
512442,St Davids Court,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
512442,St Davids Court,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512442,St Davids Court,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
512442,St Davids Court,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
512442,St Davids Court,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
512442,St Davids Court,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
