Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
512442,St Davids Court,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
512442,St Davids Court,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
512442,St Davids Court,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
512442,St Davids Court,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
512442,St Davids Court,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512442,St Davids Court,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
512442,St Davids Court,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
512442,St Davids Court,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
512442,St Davids Court,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
