Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512442,St Davids Court,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512442,St Davids Court,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512442,St Davids Court,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
512442,St Davids Court,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512442,St Davids Court,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
512442,St Davids Court,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
512442,St Davids Court,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512442,St Davids Court,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
512442,St Davids Court,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
