Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
512442,St Davids Court,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
512442,St Davids Court,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512442,St Davids Court,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
512442,St Davids Court,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
512442,St Davids Court,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512442,St Davids Court,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512442,St Davids Court,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512442,St Davids Court,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512442,St Davids Court,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512442,St Davids Court,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
