Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
512442,St Davids Court,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
512442,St Davids Court,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
512442,St Davids Court,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512442,St Davids Court,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
512442,St Davids Court,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
512442,St Davids Court,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512442,St Davids Court,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512442,St Davids Court,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512442,St Davids Court,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
