Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
512442,St Davids Court,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512442,St Davids Court,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
512442,St Davids Court,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512442,St Davids Court,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.67
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
512442,St Davids Court,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512442,St Davids Court,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
512442,St Davids Court,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
512442,St Davids Court,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
512442,St Davids Court,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
