Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
512442,St Davids Court,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
512442,St Davids Court,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
512442,St Davids Court,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
512442,St Davids Court,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
512442,St Davids Court,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
512442,St Davids Court,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512442,St Davids Court,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512442,St Davids Court,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512442,St Davids Court,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
512442,St Davids Court,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
