Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
512442,St Davids Court,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
512442,St Davids Court,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
512442,St Davids Court,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512442,St Davids Court,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
512442,St Davids Court,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512442,St Davids Court,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512442,St Davids Court,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512442,St Davids Court,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
512442,St Davids Court,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
