Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
512442,St Davids Court,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
512442,St Davids Court,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512442,St Davids Court,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512442,St Davids Court,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
512442,St Davids Court,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512442,St Davids Court,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
512442,St Davids Court,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512442,St Davids Court,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512442,St Davids Court,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
