Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512442,St Davids Court,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512442,St Davids Court,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
512442,St Davids Court,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512442,St Davids Court,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
512442,St Davids Court,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
512442,St Davids Court,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
512442,St Davids Court,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
512442,St Davids Court,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
512442,St Davids Court,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512442,St Davids Court,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
