Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512442,St Davids Court,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
512442,St Davids Court,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
512442,St Davids Court,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
512442,St Davids Court,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
512442,St Davids Court,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
512442,St Davids Court,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512442,St Davids Court,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
512442,St Davids Court,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
512442,St Davids Court,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
