Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512442,St Davids Court,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512442,St Davids Court,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
512442,St Davids Court,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512442,St Davids Court,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512442,St Davids Court,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512442,St Davids Court,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512442,St Davids Court,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
512442,St Davids Court,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512442,St Davids Court,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
