Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
512442,St Davids Court,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
512442,St Davids Court,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512442,St Davids Court,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
512442,St Davids Court,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
512442,St Davids Court,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512442,St Davids Court,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
512442,St Davids Court,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
512442,St Davids Court,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
512442,St Davids Court,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
512442,St Davids Court,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
