Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
512442,St Davids Court,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.29
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512442,St Davids Court,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.85
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.3
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
512442,St Davids Court,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.21
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.19
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
512442,St Davids Court,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.56
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.94
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.3
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.06
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
512442,St Davids Court,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.5
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.29
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.4
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
512442,St Davids Court,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.95
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.24
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.1
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.9
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512442,St Davids Court,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.61
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.3
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.9
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
512442,St Davids Court,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.57
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
512442,St Davids Court,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
