Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
512442,St Davids Court,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512442,St Davids Court,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
512442,St Davids Court,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512442,St Davids Court,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512442,St Davids Court,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
512442,St Davids Court,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512442,St Davids Court,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
512442,St Davids Court,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512442,St Davids Court,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.66
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
