Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
512442,St Davids Court,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.24
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
512442,St Davids Court,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512442,St Davids Court,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512442,St Davids Court,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512442,St Davids Court,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512442,St Davids Court,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
512442,St Davids Court,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
512442,St Davids Court,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
512442,St Davids Court,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
512442,St Davids Court,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
