Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
512442,St Davids Court,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512442,St Davids Court,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
512442,St Davids Court,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
512442,St Davids Court,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
512442,St Davids Court,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512442,St Davids Court,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
512442,St Davids Court,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
512442,St Davids Court,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
512442,St Davids Court,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
