Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
512442,St Davids Court,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
512442,St Davids Court,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
512442,St Davids Court,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
512442,St Davids Court,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
512442,St Davids Court,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
512442,St Davids Court,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
512442,St Davids Court,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512442,St Davids Court,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
512442,St Davids Court,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
