Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
512442,St Davids Court,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
512442,St Davids Court,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
512442,St Davids Court,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
512442,St Davids Court,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
512442,St Davids Court,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
512442,St Davids Court,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
512442,St Davids Court,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
512442,St Davids Court,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
512442,St Davids Court,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
512442,St Davids Court,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.27
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
