Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
512442,St Davids Court,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.61
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.54
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
512442,St Davids Court,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.28
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
512442,St Davids Court,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
512442,St Davids Court,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512442,St Davids Court,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
512442,St Davids Court,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512442,St Davids Court,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
512442,St Davids Court,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
512442,St Davids Court,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
