Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512442,St Davids Court,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
512442,St Davids Court,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512442,St Davids Court,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
512442,St Davids Court,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512442,St Davids Court,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512442,St Davids Court,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
512442,St Davids Court,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
512442,St Davids Court,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512442,St Davids Court,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
512442,St Davids Court,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
