Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
512442,St Davids Court,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512442,St Davids Court,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512442,St Davids Court,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
512442,St Davids Court,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512442,St Davids Court,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
512442,St Davids Court,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512442,St Davids Court,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
512442,St Davids Court,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
512442,St Davids Court,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
