Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512442,St Davids Court,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
512442,St Davids Court,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512442,St Davids Court,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
512442,St Davids Court,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
512442,St Davids Court,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
512442,St Davids Court,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
512442,St Davids Court,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512442,St Davids Court,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512442,St Davids Court,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.2
