Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
512442,St Davids Court,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
512442,St Davids Court,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512442,St Davids Court,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512442,St Davids Court,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
512442,St Davids Court,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
512442,St Davids Court,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
512442,St Davids Court,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
512442,St Davids Court,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
512442,St Davids Court,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512442,St Davids Court,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
