Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512442,St Davids Court,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
512442,St Davids Court,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
512442,St Davids Court,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512442,St Davids Court,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
512442,St Davids Court,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512442,St Davids Court,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512442,St Davids Court,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
512442,St Davids Court,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512442,St Davids Court,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
