Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
512442,St Davids Court,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
512442,St Davids Court,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
512442,St Davids Court,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512442,St Davids Court,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512442,St Davids Court,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512442,St Davids Court,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
512442,St Davids Court,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
512442,St Davids Court,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
512442,St Davids Court,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
