Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512442,St Davids Court,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
512442,St Davids Court,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
512442,St Davids Court,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512442,St Davids Court,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.54
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512442,St Davids Court,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.83
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
512442,St Davids Court,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512442,St Davids Court,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
512442,St Davids Court,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
512442,St Davids Court,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
512442,St Davids Court,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
