Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512442,St Davids Court,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
512442,St Davids Court,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512442,St Davids Court,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512442,St Davids Court,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
512442,St Davids Court,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512442,St Davids Court,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512442,St Davids Court,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
512442,St Davids Court,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
512442,St Davids Court,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
