Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512442,St Davids Court,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
512442,St Davids Court,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
512442,St Davids Court,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
512442,St Davids Court,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.63
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
512442,St Davids Court,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
512442,St Davids Court,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.41
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.19
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
512442,St Davids Court,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.74
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.92
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
512442,St Davids Court,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.86
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.69
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
512442,St Davids Court,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.97
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.2
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
