Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
512442,St Davids Court,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.07
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.3
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.8
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
512442,St Davids Court,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.99
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.89
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.1
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
512442,St Davids Court,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
512442,St Davids Court,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512442,St Davids Court,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
512442,St Davids Court,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512442,St Davids Court,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
512442,St Davids Court,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512442,St Davids Court,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
512442,St Davids Court,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
