Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
512442,St Davids Court,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.16
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
512442,St Davids Court,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
512442,St Davids Court,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512442,St Davids Court,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
512442,St Davids Court,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
512442,St Davids Court,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512442,St Davids Court,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
512442,St Davids Court,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512442,St Davids Court,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
