Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
512442,St Davids Court,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
512442,St Davids Court,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512442,St Davids Court,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
512442,St Davids Court,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
512442,St Davids Court,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
512442,St Davids Court,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
512442,St Davids Court,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
512442,St Davids Court,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
512442,St Davids Court,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
