Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
512442,St Davids Court,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
512442,St Davids Court,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
512442,St Davids Court,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
512442,St Davids Court,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
512442,St Davids Court,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
512442,St Davids Court,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
512442,St Davids Court,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
512442,St Davids Court,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
512442,St Davids Court,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
512442,St Davids Court,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
