Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
512442,St Davids Court,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
512442,St Davids Court,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
512442,St Davids Court,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
512442,St Davids Court,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
512442,St Davids Court,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
512442,St Davids Court,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.95
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
512442,St Davids Court,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
512442,St Davids Court,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
512442,St Davids Court,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
