Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
512442,St Davids Court,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512442,St Davids Court,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
512442,St Davids Court,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
512442,St Davids Court,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
512442,St Davids Court,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512442,St Davids Court,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
512442,St Davids Court,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
512442,St Davids Court,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
512442,St Davids Court,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
