Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512442,St Davids Court,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512442,St Davids Court,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512442,St Davids Court,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
512442,St Davids Court,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
512442,St Davids Court,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
512442,St Davids Court,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
512442,St Davids Court,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512442,St Davids Court,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
512442,St Davids Court,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512442,St Davids Court,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
