Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512442,St Davids Court,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
512442,St Davids Court,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512442,St Davids Court,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
512442,St Davids Court,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
512442,St Davids Court,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
512442,St Davids Court,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
512442,St Davids Court,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
512442,St Davids Court,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
512442,St Davids Court,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
