Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
512442,St Davids Court,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512442,St Davids Court,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512442,St Davids Court,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512442,St Davids Court,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512442,St Davids Court,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512442,St Davids Court,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
512442,St Davids Court,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
512442,St Davids Court,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512442,St Davids Court,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
512442,St Davids Court,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
