Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512442,St Davids Court,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
512442,St Davids Court,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512442,St Davids Court,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512442,St Davids Court,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512442,St Davids Court,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512442,St Davids Court,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512442,St Davids Court,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
512442,St Davids Court,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
512442,St Davids Court,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
