Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512442,St Davids Court,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
512442,St Davids Court,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512442,St Davids Court,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512442,St Davids Court,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
512442,St Davids Court,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512442,St Davids Court,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512442,St Davids Court,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
512442,St Davids Court,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
512442,St Davids Court,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.5
