Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512442,St Davids Court,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
512442,St Davids Court,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512442,St Davids Court,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512442,St Davids Court,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
512442,St Davids Court,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
512442,St Davids Court,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512442,St Davids Court,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512442,St Davids Court,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512442,St Davids Court,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512442,St Davids Court,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
