Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512442,St Davids Court,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
512442,St Davids Court,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512442,St Davids Court,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
512442,St Davids Court,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
512442,St Davids Court,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512442,St Davids Court,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512442,St Davids Court,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
512442,St Davids Court,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
512442,St Davids Court,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
