Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
512442,St Davids Court,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512442,St Davids Court,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
512442,St Davids Court,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512442,St Davids Court,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512442,St Davids Court,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
512442,St Davids Court,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512442,St Davids Court,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512442,St Davids Court,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
512442,St Davids Court,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
