Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512442,St Davids Court,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
512442,St Davids Court,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
512442,St Davids Court,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
512442,St Davids Court,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.85
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
512442,St Davids Court,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
512442,St Davids Court,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512442,St Davids Court,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512442,St Davids Court,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.29
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
512442,St Davids Court,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
512442,St Davids Court,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
