Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.45
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
512442,St Davids Court,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.83
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.5
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
512442,St Davids Court,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.63
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.8
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.0
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
512442,St Davids Court,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.9
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.71
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.0
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
512442,St Davids Court,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.74
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.02
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.3
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
512442,St Davids Court,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.75
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.47
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.2
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
512442,St Davids Court,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.17
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
512442,St Davids Court,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512442,St Davids Court,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
512442,St Davids Court,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
