Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512442,St Davids Court,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512442,St Davids Court,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
512442,St Davids Court,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
512442,St Davids Court,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512442,St Davids Court,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
512442,St Davids Court,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
512442,St Davids Court,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
512442,St Davids Court,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
512442,St Davids Court,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
