Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
512442,St Davids Court,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
512442,St Davids Court,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512442,St Davids Court,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
512442,St Davids Court,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
512442,St Davids Court,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
512442,St Davids Court,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512442,St Davids Court,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512442,St Davids Court,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
512442,St Davids Court,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
512442,St Davids Court,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
