Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
512442,St Davids Court,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512442,St Davids Court,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
512442,St Davids Court,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
512442,St Davids Court,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
512442,St Davids Court,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
512442,St Davids Court,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.84
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
512442,St Davids Court,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512442,St Davids Court,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
512442,St Davids Court,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
