Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
512442,St Davids Court,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
512442,St Davids Court,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512442,St Davids Court,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
512442,St Davids Court,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
512442,St Davids Court,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
512442,St Davids Court,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512442,St Davids Court,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
512442,St Davids Court,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512442,St Davids Court,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
