Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512442,St Davids Court,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
512442,St Davids Court,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512442,St Davids Court,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
512442,St Davids Court,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512442,St Davids Court,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
512442,St Davids Court,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
512442,St Davids Court,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512442,St Davids Court,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512442,St Davids Court,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
512442,St Davids Court,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
