Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512442,St Davids Court,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512442,St Davids Court,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
512442,St Davids Court,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
512442,St Davids Court,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512442,St Davids Court,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512442,St Davids Court,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512442,St Davids Court,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512442,St Davids Court,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512442,St Davids Court,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
