Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512442,St Davids Court,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512442,St Davids Court,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
512442,St Davids Court,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512442,St Davids Court,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
512442,St Davids Court,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512442,St Davids Court,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
512442,St Davids Court,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
512442,St Davids Court,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512442,St Davids Court,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
