Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
512442,St Davids Court,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512442,St Davids Court,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512442,St Davids Court,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512442,St Davids Court,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512442,St Davids Court,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
512442,St Davids Court,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
512442,St Davids Court,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
512442,St Davids Court,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512442,St Davids Court,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512442,St Davids Court,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
