Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
512442,St Davids Court,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
512442,St Davids Court,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
512442,St Davids Court,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
512442,St Davids Court,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
512442,St Davids Court,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512442,St Davids Court,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512442,St Davids Court,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
512442,St Davids Court,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512442,St Davids Court,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
