Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512442,St Davids Court,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512442,St Davids Court,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
512442,St Davids Court,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512442,St Davids Court,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512442,St Davids Court,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
512442,St Davids Court,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512442,St Davids Court,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512442,St Davids Court,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512442,St Davids Court,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
512442,St Davids Court,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
