Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
512442,St Davids Court,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512442,St Davids Court,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
512442,St Davids Court,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512442,St Davids Court,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512442,St Davids Court,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
512442,St Davids Court,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
512442,St Davids Court,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
512442,St Davids Court,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
512442,St Davids Court,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
