Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
512442,St Davids Court,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512442,St Davids Court,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
512442,St Davids Court,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
512442,St Davids Court,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
512442,St Davids Court,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
512442,St Davids Court,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
512442,St Davids Court,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512442,St Davids Court,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
512442,St Davids Court,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
