Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512442,St Davids Court,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
512442,St Davids Court,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
512442,St Davids Court,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
512442,St Davids Court,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512442,St Davids Court,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512442,St Davids Court,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
512442,St Davids Court,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
512442,St Davids Court,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512442,St Davids Court,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
512442,St Davids Court,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
